Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
