Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
312449,Chapel Close,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.2
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.07
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.75
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
312449,Chapel Close,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
312449,Chapel Close,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
312449,Chapel Close,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
312449,Chapel Close,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
