Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
312449,Chapel Close,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.36
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
312449,Chapel Close,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
312449,Chapel Close,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
