Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
312449,Chapel Close,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.83
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
312449,Chapel Close,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.57
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.48
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.69
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.36
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.87
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.4
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.5
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.99
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
