Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
312449,Chapel Close,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.83
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.3
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
312449,Chapel Close,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.04
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.79
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
312449,Chapel Close,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.24
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.07
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,100.5
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.15
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
312449,Chapel Close,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
312449,Chapel Close,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.77
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,94.3
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
