Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.79
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,98.2
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.22
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.4
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.1
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.77
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
312449,Chapel Close,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.24
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.1
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
312449,Chapel Close,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.34
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.4
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.0
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.34
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
312449,Chapel Close,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.72
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.6
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.95
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.0
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.76
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.6
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.92
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,91.3
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.54
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.42
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.98
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.28
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
312449,Chapel Close,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.11
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,21.2
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
