Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.32
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
312449,Chapel Close,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.86
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.42
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.59
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.69
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.57
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.1
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.2
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.97
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,95.9
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.3
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,20.5
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.5
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.6
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.5
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,20.5
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.28
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,20.4
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.18
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
312449,Chapel Close,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.25
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
312449,Chapel Close,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
