Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,20.4
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,20.5
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,20.5
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
312449,Chapel Close,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.43
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
312449,Chapel Close,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,20.7
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
312449,Chapel Close,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
312449,Chapel Close,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,21.2
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
312449,Chapel Close,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
312449,Chapel Close,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
