Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
312449,Chapel Close,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
312449,Chapel Close,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
312449,Chapel Close,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
