Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
312449,Chapel Close,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
312449,Chapel Close,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
312449,Chapel Close,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
312449,Chapel Close,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.45
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
312449,Chapel Close,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.4
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
312449,Chapel Close,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
312449,Chapel Close,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
