Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
312449,Chapel Close,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
312449,Chapel Close,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
312449,Chapel Close,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
312449,Chapel Close,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
312449,Chapel Close,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
