Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
312449,Chapel Close,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
312449,Chapel Close,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.65
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
312449,Chapel Close,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
312449,Chapel Close,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
312449,Chapel Close,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
