Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.92
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.04
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.09
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.77
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.12
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
312449,Chapel Close,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.72
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.04
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.79
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.57
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
