Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.97
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
312449,Chapel Close,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.51
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.32
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,99.6
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.8
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.0
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.26
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.72
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
312449,Chapel Close,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
312449,Chapel Close,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.8
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,96.0
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.8
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.68
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.32
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.56
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.5
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.75
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
