Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.82
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,92.2
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.4
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.68
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.4
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
312449,Chapel Close,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.79
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.5
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.3
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.22
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.4
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.79
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.7
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.85
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.2
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.2
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.75
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
312449,Chapel Close,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
312449,Chapel Close,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,21.2
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.64
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.69
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.6
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
312449,Chapel Close,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.65
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.9
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.3
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.97
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.9
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
