Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.1
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.2
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
312449,Chapel Close,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.48
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.79
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.77
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
312449,Chapel Close,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
312449,Chapel Close,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.21
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.9
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
312449,Chapel Close,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
312449,Chapel Close,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
312449,Chapel Close,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
312449,Chapel Close,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
312449,Chapel Close,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
