Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
312449,Chapel Close,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
312449,Chapel Close,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
312449,Chapel Close,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
312449,Chapel Close,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
312449,Chapel Close,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
312449,Chapel Close,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
312449,Chapel Close,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
312449,Chapel Close,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
312449,Chapel Close,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
312449,Chapel Close,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
312449,Chapel Close,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
312449,Chapel Close,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
