Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
312449,Chapel Close,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
312449,Chapel Close,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
312449,Chapel Close,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
312449,Chapel Close,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
312449,Chapel Close,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
312449,Chapel Close,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
312449,Chapel Close,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
312449,Chapel Close,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
312449,Chapel Close,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
312449,Chapel Close,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
312449,Chapel Close,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
312449,Chapel Close,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
