Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
312449,Chapel Close,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
312449,Chapel Close,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
312449,Chapel Close,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.04
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
