Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.43
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.1
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
312449,Chapel Close,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
312449,Chapel Close,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
312449,Chapel Close,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
312449,Chapel Close,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
312449,Chapel Close,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
312449,Chapel Close,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
312449,Chapel Close,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
