Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
