Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.48
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.38
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.28
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
312449,Chapel Close,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.69
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
312449,Chapel Close,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
