Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.04
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
312449,Chapel Close,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.16
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
312449,Chapel Close,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.67
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.24
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.29
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
312449,Chapel Close,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.54
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,92.9
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.63
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
