Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.46
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
312449,Chapel Close,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,21.2
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.63
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.36
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
