Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.35
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.93
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.8
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,20.7
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.05
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,20.7
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.9
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,20.7
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
312449,Chapel Close,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.23
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,20.7
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.12
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.0
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.53
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.1
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.5
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.39
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.68
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
312449,Chapel Close,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.69
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
312449,Chapel Close,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.0
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
312449,Chapel Close,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
