Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,20.7
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,20.7
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
312449,Chapel Close,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
312449,Chapel Close,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
312449,Chapel Close,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,21.2
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
