Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
