Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.55
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
