Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.58
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
312449,Chapel Close,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
