Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
312449,Chapel Close,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
312449,Chapel Close,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
312449,Chapel Close,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
312449,Chapel Close,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
312449,Chapel Close,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
312449,Chapel Close,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
312449,Chapel Close,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
312449,Chapel Close,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
312449,Chapel Close,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
312449,Chapel Close,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
312449,Chapel Close,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
312449,Chapel Close,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
312449,Chapel Close,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
312449,Chapel Close,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
312449,Chapel Close,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
