Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
312449,Chapel Close,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.6
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.49
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
312449,Chapel Close,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
