Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.93
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
312449,Chapel Close,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.55
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.05
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.11
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,110.9
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.3
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
