Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
312449,Chapel Close,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.1
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
312449,Chapel Close,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
312449,Chapel Close,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
312449,Chapel Close,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.68
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,101.6
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.5
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.46
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
312449,Chapel Close,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.13
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.72
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.11
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.43
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.0
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.63
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
