Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.88
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.6
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.7
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.48
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,98.8
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.53
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.8
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.5
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.9
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,21.2
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.5
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.89
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.7
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.84
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.37
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.46
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.62
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
