Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.82
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
312449,Chapel Close,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.97
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
312449,Chapel Close,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.07
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
312449,Chapel Close,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.17
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
312449,Chapel Close,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,21.2
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.76
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
