Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
