Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
