Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
312449,Chapel Close,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
