Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
312449,Chapel Close,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
312449,Chapel Close,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
312449,Chapel Close,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
312449,Chapel Close,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
312449,Chapel Close,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
312449,Chapel Close,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
312449,Chapel Close,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
312449,Chapel Close,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
312449,Chapel Close,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
312449,Chapel Close,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.05
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
