Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
312449,Chapel Close,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
312449,Chapel Close,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
312449,Chapel Close,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
312449,Chapel Close,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
312449,Chapel Close,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
312449,Chapel Close,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
