Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
312449,Chapel Close,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.49
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.95
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
312449,Chapel Close,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.15
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.95
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
312449,Chapel Close,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
