Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
312449,Chapel Close,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.6
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.44
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.18
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
