Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
312449,Chapel Close,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.82
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.5
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.24
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.19
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.97
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
312449,Chapel Close,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,21.0
