Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,20.7
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.52
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.43
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,20.5
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,20.4
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
312449,Chapel Close,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.78
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,20.4
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.46
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.0
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,20.2
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,20.1
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
312449,Chapel Close,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,20.1
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,20.1
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,20.1
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,20.2
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
