Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,20.4
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,20.5
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,20.5
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
312449,Chapel Close,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,20.7
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
312449,Chapel Close,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
312449,Chapel Close,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,21.2
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
312449,Chapel Close,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
