Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.42
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.52
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
