Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
312449,Chapel Close,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
