Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
312449,Chapel Close,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
312449,Chapel Close,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
312449,Chapel Close,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
312449,Chapel Close,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
312449,Chapel Close,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
312449,Chapel Close,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
