Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
312449,Chapel Close,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
312449,Chapel Close,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
312449,Chapel Close,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
312449,Chapel Close,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
