Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
312449,Chapel Close,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.44
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.39
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
312449,Chapel Close,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
312449,Chapel Close,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
