Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
312449,Chapel Close,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
312449,Chapel Close,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
312449,Chapel Close,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
