Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.45
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.03
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.62
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
312449,Chapel Close,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
312449,Chapel Close,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
