Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.47
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,91.4
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.5
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.48
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.65
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.12
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.9
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.5
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.06
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.7
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
312449,Chapel Close,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
312449,Chapel Close,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
