Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
312449,Chapel Close,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
312449,Chapel Close,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
