Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
312449,Chapel Close,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
312449,Chapel Close,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
312449,Chapel Close,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
