Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
312449,Chapel Close,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
312449,Chapel Close,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
