Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
312449,Chapel Close,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.25
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
312449,Chapel Close,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
