Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
312449,Chapel Close,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
312449,Chapel Close,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.88
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
312449,Chapel Close,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
