Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
312449,Chapel Close,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.55
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
312449,Chapel Close,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.13
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.38
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.69
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
