Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
312449,Chapel Close,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
312449,Chapel Close,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.64
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
