Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
312449,Chapel Close,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
312449,Chapel Close,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.17
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.3
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.25
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.66
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.46
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.55
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.4
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
