Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.44
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
312449,Chapel Close,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
312449,Chapel Close,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
312449,Chapel Close,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
312449,Chapel Close,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.31
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.03
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.2
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.59
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.4
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
