Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.01
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.5
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
312449,Chapel Close,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.03
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
312449,Chapel Close,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
312449,Chapel Close,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
312449,Chapel Close,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
312449,Chapel Close,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
312449,Chapel Close,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
312449,Chapel Close,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
312449,Chapel Close,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
