Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
312449,Chapel Close,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
